Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.66
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.03
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.57
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,21.41
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,34.11
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,39.71
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,169.0
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.93
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,21.14
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,33.36
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,46.2
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
943495,High Street Long Buckby,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,195.2
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.8
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.03
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.23
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,22.71
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,32.21
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,43.66
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
943495,High Street Long Buckby,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.25
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.17
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,23.36
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,31.86
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,43.11
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,182.3
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.14
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.61
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,22.37
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,33.16
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,39.42
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.95
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.41
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,22.85
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,44.04
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
943495,High Street Long Buckby,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.1
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.53
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,28.89
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,41.1
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,45.41
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,178.0
943495,High Street Long Buckby,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,194.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.04
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.31
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.9
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,36.23
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,44.57
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,43.57
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.6
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,191.5
943495,High Street Long Buckby,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,185.9
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.2
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.52
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.17
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.83
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,37.98
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,50.39
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,48.51
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.3
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,216.2
943495,High Street Long Buckby,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,207.3
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.05
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,33.44
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,52.05
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,48.68
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,222.2
943495,High Street Long Buckby,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,207.4
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.19
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.55
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.98
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,140.6
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,31.79
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,58.14
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,54.64
