Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,246.9
943495,High Street Long Buckby,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,230.6
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.7
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,33.15
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,58.59
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,56.32
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,246.4
943495,High Street Long Buckby,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.4
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.62
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.71
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.42
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.33
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.95
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,33.2
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,56.27
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,55.16
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.42
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,36.36
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.11
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.71
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,33.63
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,58.54
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,55.26
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.6
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,251.0
943495,High Street Long Buckby,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,236.9
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.7
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.09
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.43
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,114.2
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,152.9
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,40.79
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,58.18
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,57.63
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,246.4
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.62
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.93
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.03
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.1
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,142.6
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,37.61
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,55.03
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,50.76
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,234.3
943495,High Street Long Buckby,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.7
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.82
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,36.17
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.46
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,34.43
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,51.12
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,55.05
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,218.6
943495,High Street Long Buckby,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,236.5
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.77
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.44
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.92
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,37.69
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,37.41
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,53.16
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,55.12
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,229.0
943495,High Street Long Buckby,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,236.9
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.32
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.33
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.16
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.92
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,41.9
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,53.29
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,52.35
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,223.4
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,30.03
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.78
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.76
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.65
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.84
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,45.09
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,54.97
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,53.62
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,188.6
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
943495,High Street Long Buckby,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.2
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.11
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.59
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,157.6
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,42.05
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,56.31
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,54.44
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,238.6
943495,High Street Long Buckby,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,231.9
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.88
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.95
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.67
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,36.38
