Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,59.01
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,53.73
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,250.2
943495,High Street Long Buckby,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,228.8
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.67
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,36.95
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.26
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.35
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,57.97
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,57.37
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,111.8
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,246.7
943495,High Street Long Buckby,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,246.0
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.83
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,43.14
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.3
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,184.6
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.89
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,40.14
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,63.86
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,62.56
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,109.4
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,270.4
943495,High Street Long Buckby,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,266.8
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.41
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,41.52
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,108.2
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,178.5
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,49.35
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,63.35
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,57.03
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,209.5
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,268.4
943495,High Street Long Buckby,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,244.4
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.62
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.79
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,43.98
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,189.5
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,49.47
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,56.23
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,60.42
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.1
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,240.5
943495,High Street Long Buckby,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,259.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.53
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,44.52
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,56.45
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,54.33
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,189.3
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,240.0
943495,High Street Long Buckby,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,233.1
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.38
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.02
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,38.47
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,164.0
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,38.05
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,54.83
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,56.9
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,232.4
943495,High Street Long Buckby,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,240.8
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.48
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.47
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,35.15
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,149.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,40.13
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,57.29
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,54.46
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.8
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,241.3
943495,High Street Long Buckby,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.5
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.59
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.46
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.24
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,41.51
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,57.54
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,53.22
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,242.0
943495,High Street Long Buckby,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,225.1
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.22
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.73
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.72
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,153.5
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.93
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,42.18
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,54.07
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,228.5
943495,High Street Long Buckby,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.8
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.77
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.21
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.39
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,159.7
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.7
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,45.28
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,59.83
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,57.26
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,190.0
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,251.5
943495,High Street Long Buckby,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,242.4
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.15
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.11
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
