Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,41.81
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,60.68
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,254.8
943495,High Street Long Buckby,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,225.3
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.12
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.68
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.32
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,156.9
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.48
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,37.24
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,60.64
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,53.57
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.8
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,256.3
943495,High Street Long Buckby,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,228.2
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.25
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.13
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,146.1
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.76
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,64.43
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,48.68
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,113.9
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,270.9
943495,High Street Long Buckby,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,207.0
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.9
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.42
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.42
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,42.0
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,59.55
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,49.7
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,250.6
943495,High Street Long Buckby,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.66
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.82
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.01
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,46.33
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,52.89
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,53.7
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,195.7
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,225.3
943495,High Street Long Buckby,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,227.6
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.61
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.67
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.95
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,141.6
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.84
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.05
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,46.33
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,46.79
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,59.34
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,200.9
943495,High Street Long Buckby,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,250.4
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.1
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.82
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.36
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,40.4
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,53.53
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,61.22
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,172.2
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,257.9
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.83
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,40.96
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,48.28
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,51.23
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,173.6
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,207.5
943495,High Street Long Buckby,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,216.2
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.43
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.45
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.97
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.52
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,43.3
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,52.19
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,49.37
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,223.6
943495,High Street Long Buckby,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,208.2
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.5
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.31
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.39
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.67
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.64
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,37.05
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,51.36
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,52.37
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,220.5
943495,High Street Long Buckby,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,220.9
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.05
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.79
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,154.0
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,39.25
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,58.28
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,52.7
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,166.8
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,249.0
943495,High Street Long Buckby,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,222.7
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.06
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.48
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
