Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,38.91
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,48.77
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,50.57
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
943495,High Street Long Buckby,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,214.9
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.48
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,44.08
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,50.41
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,49.8
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,216.5
943495,High Street Long Buckby,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,210.5
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.91
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.6
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.31
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,40.27
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,47.9
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,49.73
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,170.4
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,206.1
943495,High Street Long Buckby,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,210.4
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.35
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.6
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.64
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,40.97
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,53.04
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,53.34
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.52
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.61
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.8
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,143.9
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,47.2
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,53.18
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,49.58
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,227.2
943495,High Street Long Buckby,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,209.2
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.46
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,122.2
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,44.85
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,51.94
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,53.19
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.6
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,220.3
943495,High Street Long Buckby,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.11
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,39.08
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,50.09
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,54.86
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,214.5
943495,High Street Long Buckby,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,232.0
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.06
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.45
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.97
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.6
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.24
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,37.49
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,52.51
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,53.95
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
943495,High Street Long Buckby,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,229.1
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.42
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.85
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.4
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,37.76
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,53.59
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,53.04
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,160.4
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
943495,High Street Long Buckby,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,224.6
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.23
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.88
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.49
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,45.0
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,53.48
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,52.5
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,190.4
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,229.0
943495,High Street Long Buckby,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,222.3
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.91
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.59
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,151.3
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,45.62
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,55.68
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,49.58
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,192.9
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.88
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.36
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.08
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.75
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
