Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,46.05
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,54.47
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,52.15
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,193.4
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,233.0
943495,High Street Long Buckby,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,221.6
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.67
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.73
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.25
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.31
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.2
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,42.19
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,57.69
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,54.09
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,246.6
943495,High Street Long Buckby,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,228.6
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.38
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.41
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.1
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,43.46
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,58.89
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,52.02
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,183.3
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,250.7
943495,High Street Long Buckby,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,219.6
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.25
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.57
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.69
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.8
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,38.87
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,61.52
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,54.75
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,165.4
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,262.9
943495,High Street Long Buckby,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.05
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.1
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,37.12
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,59.28
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,56.54
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,252.5
943495,High Street Long Buckby,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,239.0
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.54
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.68
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.61
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.48
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,38.89
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,61.84
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,57.32
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,260.0
943495,High Street Long Buckby,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.78
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,26.1
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.07
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,35.84
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,30.07
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.15
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.08
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,21.98
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,31.36
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,32.15
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,33.38
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,28.46
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,31.47
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.6
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,26.6
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,19.61
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,28.64
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,31.48
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.0
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
