Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,19.74
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,30.3
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,19.03
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,34.88
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,33.98
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.78
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,17.62
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,33.42
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.58
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,37.46
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,37.38
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.42
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.67
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.69
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,21.95
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,31.88
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,38.65
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.96
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,35.1
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,39.2
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,164.8
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.35
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.5
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.98
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.25
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.77
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,21.49
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,38.33
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,46.75
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
943495,High Street Long Buckby,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,196.8
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.4
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,22.33
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,37.61
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,41.54
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,162.1
943495,High Street Long Buckby,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.26
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.89
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,22.32
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,38.61
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,41.6
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
943495,High Street Long Buckby,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,175.8
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,36.41
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,45.26
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,190.9
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.81
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.57
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,35.68
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,41.66
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.3
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.92
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.7
