Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,24.18
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,34.77
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,46.91
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
943495,High Street Long Buckby,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.54
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.73
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.35
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,24.62
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,41.26
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,47.32
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,198.3
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.72
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.84
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.17
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,27.44
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,43.43
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,43.8
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
943495,High Street Long Buckby,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.9
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.64
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.06
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.91
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.27
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,28.67
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,51.08
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,44.99
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,216.6
943495,High Street Long Buckby,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,189.7
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.39
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.99
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,56.02
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,48.87
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,238.9
943495,High Street Long Buckby,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,206.2
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,30.0
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,51.85
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,49.48
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,221.2
943495,High Street Long Buckby,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.7
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.83
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.41
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,49.18
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,49.65
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,210.4
943495,High Street Long Buckby,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.81
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.38
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.56
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,53.26
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,48.91
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,228.3
943495,High Street Long Buckby,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,207.8
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,29.28
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,50.96
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,46.91
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,215.9
943495,High Street Long Buckby,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.09
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.82
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,34.66
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,49.7
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,48.88
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,210.9
943495,High Street Long Buckby,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,206.7
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.96
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.34
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,44.85
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,51.46
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,49.0
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,187.2
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,217.8
943495,High Street Long Buckby,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,206.3
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.72
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.29
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,107.4
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.94
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
