Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.8
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,40.91
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,50.43
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,50.36
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,171.2
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,213.5
943495,High Street Long Buckby,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,212.0
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,28.2
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.35
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.6
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,133.5
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,39.58
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,53.96
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,52.96
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,227.2
943495,High Street Long Buckby,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,222.5
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.07
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.18
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.47
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.57
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,41.24
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,54.4
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,55.84
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,235.7
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.63
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.33
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.11
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.6
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.97
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.29
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.11
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,41.59
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,55.21
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,53.65
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,174.2
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,235.2
943495,High Street Long Buckby,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,226.3
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,30.54
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.58
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.18
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,127.8
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,44.86
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,55.37
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,187.0
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,256.9
943495,High Street Long Buckby,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,233.1
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.42
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.19
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.42
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,42.72
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,54.22
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,56.07
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,236.9
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.76
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.95
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.7
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,35.96
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,50.98
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,57.62
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,216.8
943495,High Street Long Buckby,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.1
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.08
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.36
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,36.63
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,155.1
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,42.84
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,54.07
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,57.28
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.3
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
943495,High Street Long Buckby,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,241.2
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.33
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.96
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.66
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,42.54
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,55.26
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,61.05
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,235.2
943495,High Street Long Buckby,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,257.7
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,35.53
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,35.96
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,150.1
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.67
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,58.13
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,54.11
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,58.81
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,245.3
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
943495,High Street Long Buckby,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,247.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.81
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.07
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,40.35
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,144.5
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,171.3
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,44.06
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,60.52
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,63.37
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,256.3
943495,High Street Long Buckby,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,267.3
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,37.81
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.2
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
