Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,45.49
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,52.53
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,57.76
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,190.9
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,224.6
943495,High Street Long Buckby,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.79
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.54
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.67
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,42.59
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,53.38
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,55.41
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.1
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,227.0
943495,High Street Long Buckby,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.3
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.23
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.13
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.58
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,44.24
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,57.38
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,57.95
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,244.1
943495,High Street Long Buckby,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,244.3
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.93
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.36
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.65
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,130.0
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,43.08
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,55.07
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,231.6
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.66
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.1
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.12
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,40.75
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,54.97
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,52.83
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,171.5
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,234.7
943495,High Street Long Buckby,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.4
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.75
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.35
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,36.86
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,57.69
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,56.49
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.7
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,244.0
943495,High Street Long Buckby,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.33
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.77
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.39
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.2
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.48
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.1
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,36.89
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,55.71
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,53.15
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
943495,High Street Long Buckby,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,224.7
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.39
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.59
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.52
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,38.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,51.57
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,50.92
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,219.5
943495,High Street Long Buckby,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,215.4
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.16
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.59
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.16
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,140.0
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,38.98
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,59.16
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,53.8
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,250.7
943495,High Street Long Buckby,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,228.6
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.85
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.29
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.5
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,39.32
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,57.31
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,60.15
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,167.0
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,245.2
943495,High Street Long Buckby,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,254.2
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.76
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.05
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.06
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,140.0
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.15
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.62
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,39.07
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,55.03
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,60.12
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,232.5
943495,High Street Long Buckby,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,250.6
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.0
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
