Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.48
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,35.58
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,52.75
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,61.1
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,149.8
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,223.1
943495,High Street Long Buckby,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,254.3
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.04
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.82
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.11
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.58
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.73
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,39.93
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,50.98
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,57.7
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,240.6
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.65
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.89
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,41.74
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,48.04
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,54.07
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.4
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
943495,High Street Long Buckby,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,225.7
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.92
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.81
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.07
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,46.68
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,50.3
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,58.79
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,194.5
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,213.7
943495,High Street Long Buckby,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,245.9
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.14
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.17
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.55
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,41.24
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,47.2
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,60.15
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,201.7
943495,High Street Long Buckby,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,252.4
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,28.32
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.42
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.03
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.11
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,47.99
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,47.76
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,63.97
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,200.1
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,203.8
943495,High Street Long Buckby,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,267.9
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.66
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.66
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.61
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,47.48
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,49.79
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,61.35
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,258.1
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,32.51
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.49
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.64
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.19
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,55.25
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,49.08
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,58.81
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,232.1
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,211.0
943495,High Street Long Buckby,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,248.0
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.88
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.77
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.34
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,39.86
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,55.99
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,51.04
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,237.3
943495,High Street Long Buckby,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,214.7
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.0
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.01
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.02
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.6
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,36.49
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,58.63
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,59.29
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,102.9
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,247.9
943495,High Street Long Buckby,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,250.1
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.99
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.09
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.46
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,38.88
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,55.28
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,55.88
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,235.1
943495,High Street Long Buckby,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.17
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.78
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.18
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
