Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.7
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,37.48
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,50.06
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,52.38
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,213.8
943495,High Street Long Buckby,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,219.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.56
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.56
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,34.41
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,47.93
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,49.55
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,205.9
943495,High Street Long Buckby,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,208.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.28
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.47
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.9
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.56
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.2
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,34.93
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,54.81
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,53.6
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,234.3
943495,High Street Long Buckby,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,225.9
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.09
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.38
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,130.9
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.69
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.86
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,47.29
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,52.77
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,54.38
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,200.1
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,226.5
943495,High Street Long Buckby,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.19
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.86
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.98
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.68
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,38.07
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,55.25
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,52.17
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,235.3
943495,High Street Long Buckby,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.8
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.12
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,40.99
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,54.43
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,51.99
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.6
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.8
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.91
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.27
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,149.3
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.77
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,38.78
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,57.24
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,51.56
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,245.6
943495,High Street Long Buckby,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,219.2
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.95
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.92
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.63
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.6
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.65
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,42.24
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,54.13
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,53.39
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,176.5
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,231.8
943495,High Street Long Buckby,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,226.2
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.64
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.12
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.98
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.8
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.32
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,44.99
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,61.24
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,56.45
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,262.1
943495,High Street Long Buckby,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,238.8
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.96
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.88
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.58
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,152.1
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.11
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.55
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,45.02
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,65.57
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,58.04
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,188.2
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,277.8
943495,High Street Long Buckby,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,244.6
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.46
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.9
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.94
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,102.9
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,148.5
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,44.9
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,64.56
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,57.22
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,188.7
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,274.1
943495,High Street Long Buckby,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,40.37
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.05
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,172.0
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
