Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.57
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,42.4
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,65.79
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,61.38
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,279.1
943495,High Street Long Buckby,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,259.2
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.97
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.71
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.91
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.22
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,44.13
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,71.58
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,60.41
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,186.2
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,303.8
943495,High Street Long Buckby,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,255.4
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,37.11
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.54
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,140.0
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.21
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.7
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,41.86
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,76.2
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,64.07
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,176.9
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,323.4
943495,High Street Long Buckby,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,270.9
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.17
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.06
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,37.42
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.33
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.72
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.3
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,42.54
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,70.54
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,54.88
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,300.1
943495,High Street Long Buckby,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,231.5
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.1
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,39.98
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.46
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,170.2
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.72
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,43.87
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,72.51
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,54.89
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,185.0
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,308.4
943495,High Street Long Buckby,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,231.8
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.13
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.77
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,157.6
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.51
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.6
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.47
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,38.7
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,66.84
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,53.1
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,106.1
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,283.5
943495,High Street Long Buckby,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,223.3
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.01
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.28
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.55
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.43
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.96
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.4
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,38.28
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,61.47
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,55.47
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,258.7
943495,High Street Long Buckby,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,231.4
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.83
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.7
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.26
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,156.8
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,40.37
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,59.61
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,60.69
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,253.0
943495,High Street Long Buckby,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,252.9
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.08
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,35.44
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,61.9
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,61.11
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,262.5
943495,High Street Long Buckby,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,255.1
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.98
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,35.5
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,60.61
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,57.82
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,257.9
943495,High Street Long Buckby,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,241.3
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.97
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.81
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,137.2
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.48
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.46
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,35.79
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,61.57
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,55.6
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,262.6
943495,High Street Long Buckby,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,234.4
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.6
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.05
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,155.5
