Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.33
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.4
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,37.08
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,66.64
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,53.9
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,284.1
943495,High Street Long Buckby,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,228.3
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.16
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.13
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,149.3
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.63
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,35.69
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,67.0
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,52.66
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,284.7
943495,High Street Long Buckby,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,221.3
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.12
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.28
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.64
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.23
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.66
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,40.84
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,65.26
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,55.46
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,277.4
943495,High Street Long Buckby,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,233.8
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.69
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.21
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.26
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.19
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.13
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,40.78
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,64.69
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,55.71
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,172.6
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,275.0
943495,High Street Long Buckby,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,235.5
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.48
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.29
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.68
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.22
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,50.01
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,62.67
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,61.13
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,210.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,266.2
943495,High Street Long Buckby,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,258.1
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.63
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.89
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.8
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.66
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.38
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,44.39
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,65.69
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,50.57
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,278.8
943495,High Street Long Buckby,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,214.1
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,145.0
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.96
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.05
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,34.98
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,65.67
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,48.15
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,279.5
943495,High Street Long Buckby,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,203.8
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.34
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.62
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.46
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,156.8
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.12
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.58
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,42.7
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,66.07
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,54.42
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,180.4
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,282.8
943495,High Street Long Buckby,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,230.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.86
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.24
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.36
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.39
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.84
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,42.25
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,64.71
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,59.77
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,178.3
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,277.2
943495,High Street Long Buckby,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,252.5
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.9
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,38.12
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.92
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.08
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.01
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,41.02
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,67.84
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,54.82
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,292.7
943495,High Street Long Buckby,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,232.1
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.95
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,40.39
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.3
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,172.6
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.51
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,44.57
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,74.0
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,54.23
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,188.7
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,315.5
943495,High Street Long Buckby,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,229.6
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.45
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,39.69
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.12
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,67.3
