Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.14
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,43.11
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,77.21
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,53.07
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,327.4
943495,High Street Long Buckby,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.91
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.51
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,138.8
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.96
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,40.78
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,65.03
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,46.16
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,276.5
943495,High Street Long Buckby,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,195.2
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.5
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.42
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.07
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,42.1
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,53.91
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,54.16
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,178.3
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,231.9
943495,High Street Long Buckby,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,230.8
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.85
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.27
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.28
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,42.26
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,53.35
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,51.14
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,179.4
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
943495,High Street Long Buckby,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.31
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.18
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,38.47
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,54.83
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,46.02
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,163.9
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.05
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.46
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,149.6
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.33
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.54
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,42.02
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,53.92
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,51.4
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,177.7
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,216.8
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.38
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.45
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.61
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,58.43
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,43.54
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.4
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.34
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.27
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,33.43
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,51.03
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,216.9
943495,High Street Long Buckby,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,196.7
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.07
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,140.1
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,39.49
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,50.58
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,46.92
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,167.7
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
943495,High Street Long Buckby,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.42
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.42
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,35.53
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,61.31
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,44.32
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,100.4
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,259.0
943495,High Street Long Buckby,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.35
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.37
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.6
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,31.82
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,50.09
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,47.28
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,214.9
943495,High Street Long Buckby,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,199.7
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.3
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.29
