Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.08
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,37.04
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,55.9
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,49.42
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,237.0
943495,High Street Long Buckby,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,207.5
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.66
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.55
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,39.35
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,56.59
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,48.72
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,165.4
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,238.2
943495,High Street Long Buckby,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,204.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.73
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,32.08
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,53.69
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,50.02
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,224.6
943495,High Street Long Buckby,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,207.8
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.49
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,27.52
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,52.81
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,49.11
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,203.5
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.67
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,27.8
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,44.05
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,47.61
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
943495,High Street Long Buckby,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,198.0
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.35
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.47
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.7
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,28.64
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,45.95
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,198.8
943495,High Street Long Buckby,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,192.7
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.34
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.62
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.3
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,28.08
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,42.63
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,41.15
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,180.4
943495,High Street Long Buckby,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,171.9
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.43
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,25.51
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,46.21
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,39.54
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,195.1
943495,High Street Long Buckby,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,164.8
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.55
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.05
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.03
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,44.47
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,41.21
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
943495,High Street Long Buckby,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,171.2
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.52
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.33
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,32.98
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,42.55
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,42.59
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,179.7
943495,High Street Long Buckby,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,177.0
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.79
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.18
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.58
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,37.04
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,41.22
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.44
