Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,23.85
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,29.45
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,37.19
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
943495,High Street Long Buckby,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.67
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,27.89
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,32.32
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,21.99
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,26.65
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,37.16
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
943495,High Street Long Buckby,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.15
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,22.26
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,27.08
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,40.39
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,22.58
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,41.38
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,21.7
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,26.62
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,30.51
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.65
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,22.64
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,17.5
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,27.52
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,29.72
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.24
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,27.07
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,27.38
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,26.63
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.17
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,22.5
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,26.4
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,32.47
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,136.9
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
