Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,26.04
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,30.33
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,33.02
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.35
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.34
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,22.53
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,27.04
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,33.59
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,28.94
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,34.51
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.12
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,27.02
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.38
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,19.55
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,29.96
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,28.66
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,25.36
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,28.72
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,112.6
943495,High Street Long Buckby,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.25
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.1
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,19.9
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,30.1
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,20.3
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,32.0
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,33.12
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,31.63
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.56
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.3
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,30.55
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,31.7
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
943495,High Street Long Buckby,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
