Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.5
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.92
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,32.26
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,20.88
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,30.66
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.42
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.22
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,19.31
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,32.08
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,32.94
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.17
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,22.36
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,34.35
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,34.68
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,148.6
943495,High Street Long Buckby,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.3
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.51
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,38.07
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.81
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,20.96
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,29.19
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,37.83
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,157.6
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,20.44
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,28.33
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,29.86
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.2
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,21.74
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,28.85
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,28.9
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,126.8
943495,High Street Long Buckby,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.24
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,28.83
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,29.17
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,20.16
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,29.48
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
