Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.24
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,28.02
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,33.72
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.75
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.98
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,20.18
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,36.87
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.2
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.25
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,22.48
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,31.42
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,35.11
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,30.2
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.54
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.47
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,20.91
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,28.02
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,36.8
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.74
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,22.88
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,28.4
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,35.82
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.91
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,26.1
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,28.28
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,33.16
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,36.28
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.25
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,26.89
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,35.53
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,36.21
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,153.0
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,31.1
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,33.63
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.1
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.83
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,25.15
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,36.78
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,34.38
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.11
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.9
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,24.79
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,32.93
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,35.52
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
