Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,26.6
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,25.64
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,34.51
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.36
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,26.6
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,25.6
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.76
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,39.78
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.9
943495,High Street Long Buckby,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.71
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,26.83
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,36.09
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,38.24
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,157.7
943495,High Street Long Buckby,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.5
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,39.47
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,39.48
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,170.6
943495,High Street Long Buckby,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.09
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.49
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,29.48
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,44.38
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,36.38
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,188.1
943495,High Street Long Buckby,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.87
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.31
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.6
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,50.11
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,38.1
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
943495,High Street Long Buckby,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,160.3
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.95
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.92
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.57
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,34.93
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,44.0
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,37.09
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.4
943495,High Street Long Buckby,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.38
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.64
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,44.21
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,43.03
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,40.62
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,184.7
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,185.2
943495,High Street Long Buckby,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,171.4
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.6
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.99
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.64
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,43.43
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,46.17
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,183.0
943495,High Street Long Buckby,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,193.4
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.59
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.78
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.71
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,33.9
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,39.73
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,44.16
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.5
943495,High Street Long Buckby,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.28
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.78
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.14
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,30.5
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,38.93
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,40.93
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
943495,High Street Long Buckby,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
