Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.93
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.46
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,45.39
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,40.08
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
943495,High Street Long Buckby,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,169.7
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.04
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.01
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,49.23
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,41.89
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.2
943495,High Street Long Buckby,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.1
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.84
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,107.5
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,34.94
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,51.09
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,43.4
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,214.8
943495,High Street Long Buckby,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.14
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,116.4
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,28.04
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,49.41
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,47.23
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.4
943495,High Street Long Buckby,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,200.7
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.34
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.14
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.79
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,31.5
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,44.34
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,46.25
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.87
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.37
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.42
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,35.97
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,42.38
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,48.28
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,180.0
943495,High Street Long Buckby,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.38
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.39
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.47
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,35.2
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,39.48
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,52.64
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.6
943495,High Street Long Buckby,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,223.7
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.6
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.0
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.55
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.9
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.44
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,33.78
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,41.63
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,46.76
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.9
943495,High Street Long Buckby,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.4
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.18
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.81
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,43.7
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,46.02
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,50.5
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.6
943495,High Street Long Buckby,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,214.2
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.61
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.06
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.45
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.66
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,40.23
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,48.17
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,53.86
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.5
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,203.2
943495,High Street Long Buckby,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,228.5
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.49
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,47.32
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,56.24
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,201.4
943495,High Street Long Buckby,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,239.0
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
