Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.96
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,40.26
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,55.42
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
943495,High Street Long Buckby,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,235.0
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.98
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.97
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.9
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,30.49
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,43.76
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,50.1
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
943495,High Street Long Buckby,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.51
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,149.5
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,28.49
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,52.37
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,53.29
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.3
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,220.3
943495,High Street Long Buckby,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,224.5
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.2
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.85
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,27.53
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,45.07
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,44.3
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,191.5
943495,High Street Long Buckby,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,186.7
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.38
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.23
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,34.33
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,44.43
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,46.73
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,188.5
943495,High Street Long Buckby,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.2
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.9
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,43.0
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,47.67
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,181.8
943495,High Street Long Buckby,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.04
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.03
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,37.07
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,47.27
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,53.79
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,199.9
943495,High Street Long Buckby,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,225.2
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.25
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.89
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.16
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,33.73
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,43.42
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,51.27
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
943495,High Street Long Buckby,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,215.5
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.21
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,35.07
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,25.8
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,41.82
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,53.97
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,176.7
943495,High Street Long Buckby,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,226.8
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.96
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.77
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,24.75
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,39.78
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,50.96
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,215.4
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.73
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.6
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,25.12
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,46.13
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,48.85
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
943495,High Street Long Buckby,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,206.0
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
