Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.76
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.91
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.24
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,28.24
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,41.26
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,53.95
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.2
943495,High Street Long Buckby,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.7
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.73
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.7
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.4
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.89
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,25.92
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,44.63
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,52.07
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.1
943495,High Street Long Buckby,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,218.7
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.57
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.89
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.67
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,26.03
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,43.2
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,49.72
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,182.3
943495,High Street Long Buckby,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,207.8
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.9
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,29.96
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,42.45
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,48.61
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
943495,High Street Long Buckby,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,203.4
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.87
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,26.1
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,40.38
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,52.52
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
943495,High Street Long Buckby,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,219.0
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.06
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.96
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.46
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.4
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.21
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,35.81
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,42.96
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,53.36
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
943495,High Street Long Buckby,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,223.4
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.94
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.72
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.8
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,30.3
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,44.24
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,53.26
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
943495,High Street Long Buckby,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,222.7
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.47
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.57
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.92
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.95
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,41.98
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,50.1
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,176.6
943495,High Street Long Buckby,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,208.3
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.54
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.21
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.96
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.49
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.53
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,42.63
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,51.84
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
943495,High Street Long Buckby,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,216.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.34
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.13
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.44
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,41.34
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,45.67
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,50.36
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
943495,High Street Long Buckby,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,211.4
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,30.79
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.83
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.33
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.74
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,42.8
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,56.09
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,54.64
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,235.9
943495,High Street Long Buckby,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
