Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.51
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.85
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.34
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.4
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.42
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,45.56
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,51.13
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,54.26
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,190.9
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,215.2
943495,High Street Long Buckby,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,227.9
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.53
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.79
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.29
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.5
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.83
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,45.09
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,49.13
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,55.94
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,188.2
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,207.5
943495,High Street Long Buckby,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,234.2
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.61
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.34
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.64
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.64
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,42.72
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,39.73
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,52.85
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.1
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.13
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.81
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,111.8
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,36.56
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,43.68
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,50.96
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.1
943495,High Street Long Buckby,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,213.9
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.76
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.32
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.64
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.98
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,29.04
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,45.47
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,51.69
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,194.7
943495,High Street Long Buckby,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,217.3
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.71
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.13
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,31.76
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,46.45
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,53.65
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
943495,High Street Long Buckby,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.07
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.87
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.09
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,30.18
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,45.28
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,54.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
943495,High Street Long Buckby,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,228.6
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.42
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.43
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,46.88
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,54.44
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
943495,High Street Long Buckby,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,230.4
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.63
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,29.38
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,44.88
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,56.84
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,190.8
943495,High Street Long Buckby,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,238.9
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.21
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.73
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.8
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,48.56
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,54.06
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,207.2
943495,High Street Long Buckby,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,227.6
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.38
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,35.75
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,48.28
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,60.09
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.0
