Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,206.4
943495,High Street Long Buckby,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,252.9
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.93
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.5
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,35.03
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,48.75
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,58.48
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.5
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,207.7
943495,High Street Long Buckby,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,245.6
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.0
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.94
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.56
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.27
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,34.2
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,49.16
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,60.07
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
943495,High Street Long Buckby,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,249.7
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.05
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,35.03
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.2
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,29.74
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,55.15
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,56.48
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,102.9
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,232.9
943495,High Street Long Buckby,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,235.8
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.79
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.05
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.51
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,33.51
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,54.23
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,56.45
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.62
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.18
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.7
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.5
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,34.24
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,51.5
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,52.16
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,219.8
943495,High Street Long Buckby,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,220.4
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.71
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.15
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.17
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.3
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.25
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.16
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,42.46
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,59.58
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,49.97
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,177.7
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,252.9
943495,High Street Long Buckby,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,209.8
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.53
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.06
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,38.85
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,57.11
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,57.72
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.4
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,243.3
943495,High Street Long Buckby,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.13
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,130.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.9
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,39.3
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,62.6
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,58.74
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,164.7
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,266.5
943495,High Street Long Buckby,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,246.0
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.43
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,35.57
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.17
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,34.92
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,65.38
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,70.1
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,278.0
943495,High Street Long Buckby,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,293.0
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.16
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.05
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.18
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.4
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.77
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,57.88
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,54.44
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,247.1
943495,High Street Long Buckby,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,227.3
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.55
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.45
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,34.23
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,55.45
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,59.96
