Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,235.5
943495,High Street Long Buckby,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,251.2
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.28
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.86
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.77
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.5
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,56.87
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,61.38
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,240.2
943495,High Street Long Buckby,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,256.3
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.93
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,106.2
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.1
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,39.97
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,56.87
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,55.61
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,240.5
943495,High Street Long Buckby,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,232.5
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.95
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.36
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,122.2
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.51
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.2
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,45.98
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,50.59
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,56.07
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,194.3
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,214.3
943495,High Street Long Buckby,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,32.39
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.71
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.67
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,55.78
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,52.01
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,56.88
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,230.8
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,220.7
943495,High Street Long Buckby,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,28.83
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.63
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.95
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.22
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,43.01
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,54.36
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,53.63
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
943495,High Street Long Buckby,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.9
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.09
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.16
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.04
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.59
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.12
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,51.53
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,50.79
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,217.3
943495,High Street Long Buckby,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,210.7
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.18
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.42
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,22.7
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.76
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,47.49
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,51.74
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,202.6
943495,High Street Long Buckby,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,216.2
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.31
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.56
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.1
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,33.83
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,44.1
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,54.59
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
943495,High Street Long Buckby,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,228.9
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.65
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.63
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.45
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.81
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,35.91
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,47.42
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,54.14
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,203.2
943495,High Street Long Buckby,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,228.3
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.4
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,46.63
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,49.62
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,199.1
943495,High Street Long Buckby,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,209.3
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.25
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.9
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.47
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.4
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.4
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.61
