Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,57.6
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,51.0
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,240.4
943495,High Street Long Buckby,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.83
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.1
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.3
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,35.77
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,56.69
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,51.85
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,238.8
943495,High Street Long Buckby,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,216.8
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.42
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.77
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.9
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.2
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,29.21
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,43.86
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,46.78
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,188.0
943495,High Street Long Buckby,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,196.8
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.1
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.98
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.1
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.3
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.17
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.1
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,27.67
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,42.07
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,42.31
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.37
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.47
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.0
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,29.8
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,48.91
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,47.26
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.1
943495,High Street Long Buckby,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.08
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.66
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.0
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,26.66
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,45.35
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,43.5
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,190.7
943495,High Street Long Buckby,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,182.9
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.04
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.5
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.89
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,21.9
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,24.52
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,38.27
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,40.41
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
943495,High Street Long Buckby,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.65
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.2
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.29
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,21.9
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,24.93
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,44.65
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,43.77
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
943495,High Street Long Buckby,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.38
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.64
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,21.8
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.89
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,48.54
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,39.4
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,204.5
943495,High Street Long Buckby,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,166.3
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.81
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.3
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.1
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.1
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.48
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,21.7
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.01
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,48.41
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,42.52
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,203.2
943495,High Street Long Buckby,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.69
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.64
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.57
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,21.6
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,32.1
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,43.15
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,43.06
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
943495,High Street Long Buckby,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.9
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.26
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.68
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,21.5
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
