Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,30.64
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,46.74
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,45.89
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,195.3
943495,High Street Long Buckby,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,191.5
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.69
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.72
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.5
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,37.67
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,43.24
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,50.38
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
943495,High Street Long Buckby,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,209.6
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.1
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.58
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.82
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.5
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,27.73
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,38.87
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,45.09
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,164.2
943495,High Street Long Buckby,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,188.3
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.21
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,24.98
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,38.05
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,43.5
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
943495,High Street Long Buckby,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.83
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.97
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,24.81
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,40.03
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,47.29
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,166.2
943495,High Street Long Buckby,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,196.3
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.97
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.35
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.62
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,23.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,40.72
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,42.95
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
943495,High Street Long Buckby,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.24
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.68
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,29.24
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,38.67
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,45.39
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,163.1
943495,High Street Long Buckby,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,190.6
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.53
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.92
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,28.19
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,34.84
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,42.06
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,176.0
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.15
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.65
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.4
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,34.82
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,40.93
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.29
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.5
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,32.83
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,38.28
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.09
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.08
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.5
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,23.38
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,35.56
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,43.35
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.63
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.6
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
