Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,31.28
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,41.57
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,172.8
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.77
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.79
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.6
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,21.1
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,30.7
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,38.43
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.68
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.7
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,28.32
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,36.35
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.8
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,27.59
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,34.81
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
943495,High Street Long Buckby,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.9
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,22.3
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,25.97
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,34.28
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
943495,High Street Long Buckby,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.9
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,21.8
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,26.35
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,35.87
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.45
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.0
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.82
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,28.21
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.43
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.0
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,26.39
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,30.47
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,29.36
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.92
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.1
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,23.39
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,27.64
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.05
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.2
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.32
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,22.53
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,28.38
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
943495,High Street Long Buckby,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.3
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,26.31
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,26.17
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,25.82
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
943495,High Street Long Buckby,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.4
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
