Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,25.6
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,25.64
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,24.76
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.82
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,28.04
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,26.07
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,26.1
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.54
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,26.42
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.22
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,27.69
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,27.47
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
943495,High Street Long Buckby,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.41
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.36
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.7
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,29.03
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,30.52
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.3
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,31.88
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,28.68
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.19
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,25.68
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,30.13
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,26.54
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.8
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,26.69
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,34.25
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,25.76
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,112.2
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,27.09
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,30.75
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,25.9
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,29.48
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,29.75
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.2
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,29.49
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,34.67
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,29.28
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
