Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,25.07
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,34.1
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,30.42
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.31
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,25.5
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.71
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,27.16
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,30.26
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,130.4
943495,High Street Long Buckby,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.47
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.5
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,22.02
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,33.05
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,27.8
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.29
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.58
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,32.02
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,30.32
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.47
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,33.18
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,35.92
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,149.6
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.92
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.03
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,37.03
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,37.17
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
943495,High Street Long Buckby,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.67
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,21.04
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,33.84
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,35.12
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,142.7
943495,High Street Long Buckby,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,23.9
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,37.73
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,37.77
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
943495,High Street Long Buckby,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,32.99
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,38.43
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.58
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.52
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,20.75
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,34.07
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,38.12
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.1
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.27
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.04
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.14
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
