Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,23.44
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,37.7
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,39.36
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
943495,High Street Long Buckby,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,166.1
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.81
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.35
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,39.07
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.31
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.76
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,22.77
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,35.18
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,44.04
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.26
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.31
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,33.25
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,42.56
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.59
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,39.67
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
943495,High Street Long Buckby,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,165.6
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.03
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.61
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,20.73
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,35.35
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,43.11
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.55
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,44.03
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,184.5
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.33
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.52
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,24.83
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,35.44
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,47.48
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,199.1
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.87
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,25.18
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,44.5
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,43.6
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
943495,High Street Long Buckby,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.19
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.44
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,25.76
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,38.14
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,35.4
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
943495,High Street Long Buckby,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.61
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.33
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.19
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,39.57
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,41.47
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.39
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.8
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,24.9
