Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.53
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,25.35
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,43.14
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,181.0
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.96
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,34.36
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,41.8
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
943495,High Street Long Buckby,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.14
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.17
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.56
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.21
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,27.16
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,37.65
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,41.28
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
943495,High Street Long Buckby,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.39
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.93
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,26.71
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,36.95
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,43.85
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
943495,High Street Long Buckby,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.64
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.56
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.41
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.51
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.53
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.57
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,32.74
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,43.88
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,46.32
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,198.0
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.61
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.32
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.36
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,37.94
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,50.02
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,49.96
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,211.7
943495,High Street Long Buckby,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,211.3
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.98
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.7
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.46
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,37.81
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,52.04
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,52.07
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,221.1
943495,High Street Long Buckby,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,220.0
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.22
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.75
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.9
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.97
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,37.09
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,53.76
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,50.46
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,228.1
943495,High Street Long Buckby,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.67
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.61
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.41
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,45.97
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,55.81
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,53.1
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,224.6
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.92
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.25
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.61
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,105.5
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,46.93
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,63.5
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,51.71
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,267.7
943495,High Street Long Buckby,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,218.6
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.96
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.2
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,34.96
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,59.04
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,51.56
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,248.3
943495,High Street Long Buckby,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,218.2
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.58
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.26
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.1
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.09
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
