Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,34.18
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,56.09
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,52.87
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.5
943495,High Street Long Buckby,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,223.5
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.71
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.84
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.55
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,36.27
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,56.63
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,51.91
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,238.3
943495,High Street Long Buckby,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,219.3
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.7
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,37.67
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,52.58
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,50.07
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,220.0
943495,High Street Long Buckby,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,211.3
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.78
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.83
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,35.39
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,52.92
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,49.21
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,222.1
943495,High Street Long Buckby,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.45
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.74
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.36
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.44
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,38.6
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,54.48
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,52.65
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,229.0
943495,High Street Long Buckby,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,221.7
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.39
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.39
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.35
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,41.13
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,54.88
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,57.5
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.3
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,231.5
943495,High Street Long Buckby,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,243.6
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.94
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.84
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,36.82
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,58.31
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,50.58
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,245.5
943495,High Street Long Buckby,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,214.3
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.47
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.8
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.09
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,137.7
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.51
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.56
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,47.51
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,57.05
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,52.32
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,240.6
943495,High Street Long Buckby,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,222.3
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.65
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.67
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.57
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,43.13
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,62.4
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,52.42
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,262.3
943495,High Street Long Buckby,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,222.2
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.35
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.06
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.5
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.85
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.18
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.63
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,60.82
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,52.43
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,256.2
943495,High Street Long Buckby,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,222.9
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.03
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,38.48
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,163.1
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.81
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.77
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,39.88
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,62.43
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,58.57
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,261.6
943495,High Street Long Buckby,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,248.0
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.73
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.94
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,161.5
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.06
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,58.8
