Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,37.97
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,65.92
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,57.35
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,276.4
943495,High Street Long Buckby,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,242.7
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.24
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.57
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.95
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.32
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,40.02
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,59.23
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,53.41
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,248.8
943495,High Street Long Buckby,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,226.7
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.16
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.66
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,37.25
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.35
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,37.95
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,58.6
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,55.92
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,245.6
943495,High Street Long Buckby,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,237.3
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.59
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.37
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.96
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.7
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,44.67
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,56.72
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,52.49
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,238.3
943495,High Street Long Buckby,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.2
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.34
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.06
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.58
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,49.74
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,58.16
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,49.53
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,207.7
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,244.2
943495,High Street Long Buckby,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,209.4
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.1
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,48.34
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,60.12
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,52.85
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.2
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,253.1
943495,High Street Long Buckby,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.53
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.22
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.09
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,141.5
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.22
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,41.31
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,55.93
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,53.73
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.1
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,236.7
943495,High Street Long Buckby,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.2
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.17
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.33
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.45
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,38.26
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,54.63
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,54.45
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.31
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.2
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,129.5
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.2
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.96
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.61
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,41.53
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,58.84
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,54.87
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,248.6
943495,High Street Long Buckby,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,231.2
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.78
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.62
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.83
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.75
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.17
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.58
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,37.17
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,61.92
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,57.65
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,262.0
943495,High Street Long Buckby,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,242.5
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.67
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,130.3
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.1
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,42.9
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,57.59
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,50.24
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,243.9
943495,High Street Long Buckby,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.0
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.06
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.83
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.46
