Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,50.05
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,52.7
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,44.53
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.0
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,223.1
943495,High Street Long Buckby,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.47
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.6
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,49.71
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,53.55
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,50.38
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,208.2
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,224.5
943495,High Street Long Buckby,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,210.8
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.69
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.93
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.35
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,37.05
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,53.86
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,56.1
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,225.6
943495,High Street Long Buckby,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.54
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.87
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.04
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.13
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,39.77
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,56.08
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,53.19
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,234.6
943495,High Street Long Buckby,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,222.1
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.95
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.62
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.21
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.75
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.82
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,32.73
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,56.86
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,52.31
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.8
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,238.4
943495,High Street Long Buckby,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,219.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.42
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.48
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.0
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.09
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,36.27
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,45.65
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,51.0
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,193.0
943495,High Street Long Buckby,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,212.1
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.47
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.69
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.96
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.69
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,32.59
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,45.59
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,48.43
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,191.1
943495,High Street Long Buckby,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,202.3
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.5
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.25
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,30.64
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,45.8
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,50.43
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,193.1
943495,High Street Long Buckby,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,210.9
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.24
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.63
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.55
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.51
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,49.86
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,46.71
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,208.4
943495,High Street Long Buckby,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,194.3
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.51
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.05
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.9
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,31.47
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,48.58
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,47.67
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,205.8
943495,High Street Long Buckby,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,200.2
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.04
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.35
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,36.39
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,51.06
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,47.94
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,218.4
943495,High Street Long Buckby,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.14
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.35
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.29
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.5
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
