Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.18
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,44.67
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,55.31
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,52.59
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,234.4
943495,High Street Long Buckby,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,219.9
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.24
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.63
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.03
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.0
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,37.94
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,55.88
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,49.14
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,234.5
943495,High Street Long Buckby,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,204.4
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.84
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,32.06
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,49.07
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,50.13
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,206.8
943495,High Street Long Buckby,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,208.7
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.63
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.95
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.66
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,46.47
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,48.86
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,196.6
943495,High Street Long Buckby,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,203.7
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.25
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.24
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.21
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,32.77
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,46.05
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,49.66
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,194.4
943495,High Street Long Buckby,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,206.4
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.94
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,110.4
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,28.34
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,49.58
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,52.15
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,208.6
943495,High Street Long Buckby,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,216.6
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.91
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.82
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.5
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,55.57
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,52.41
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,235.1
943495,High Street Long Buckby,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,218.4
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.44
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.48
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.06
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,125.9
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,32.94
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,52.32
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,52.47
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.3
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,223.3
943495,High Street Long Buckby,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.37
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.26
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.12
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.37
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,64.68
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,54.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,274.1
943495,High Street Long Buckby,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,230.3
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.44
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.59
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,33.16
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,53.69
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,52.92
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,221.4
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.49
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.65
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.3
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,32.21
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,51.39
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,53.32
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,218.3
943495,High Street Long Buckby,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.39
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
