Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.98
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,39.72
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,56.61
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,51.72
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,166.7
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,216.4
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.27
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.7
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.98
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.99
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,41.0
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,60.82
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,57.36
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,171.7
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,256.8
943495,High Street Long Buckby,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,239.8
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.3
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.94
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.68
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.37
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.54
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,112.7
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,38.05
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,70.38
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,58.59
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,295.3
943495,High Street Long Buckby,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,245.5
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.63
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.11
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.69
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,151.9
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.92
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,35.62
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,73.81
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,59.51
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,309.3
943495,High Street Long Buckby,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,249.3
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.14
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.76
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.68
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,36.79
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,37.56
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,80.2
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,56.01
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,336.3
943495,High Street Long Buckby,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,234.5
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.7
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.52
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.57
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,38.32
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.3
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,161.2
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.32
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,37.08
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,78.7
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,53.39
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,331.3
943495,High Street Long Buckby,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.29
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,161.4
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,41.29
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,112.5
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,172.8
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.94
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,34.83
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,86.51
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,57.01
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,361.5
943495,High Street Long Buckby,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,239.0
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.18
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,38.61
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,41.28
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.1
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,173.0
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.16
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,41.14
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,85.84
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,59.01
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,162.4
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,359.8
943495,High Street Long Buckby,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,247.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.33
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.21
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,38.75
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,103.8
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,162.8
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,38.26
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,76.09
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,58.67
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,319.2
943495,High Street Long Buckby,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,245.1
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.38
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.71
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.37
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,39.4
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.98
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,165.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.89
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,39.18
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,78.08
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,66.27
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,327.3
943495,High Street Long Buckby,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,276.1
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.3
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.55
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,43.35
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,74.61
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,59.75
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,112.3
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,313.4
943495,High Street Long Buckby,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,250.7
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.6
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.02
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.42
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,154.0
