Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.22
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,42.85
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,71.38
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,59.94
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,301.9
943495,High Street Long Buckby,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,251.9
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.26
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.61
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.2
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.79
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.78
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.4
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,42.66
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,62.59
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,56.38
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,177.4
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,266.9
943495,High Street Long Buckby,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,236.5
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.38
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.86
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.47
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.7
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.72
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.52
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,40.31
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,65.09
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,56.05
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,95.1
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,275.7
943495,High Street Long Buckby,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,234.0
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.72
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.62
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.35
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,35.11
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,68.01
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,53.55
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,285.9
943495,High Street Long Buckby,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,224.4
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.95
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.12
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.87
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,112.2
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.37
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,38.04
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,79.31
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,58.89
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,160.3
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,334.2
943495,High Street Long Buckby,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,246.9
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.95
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.95
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.32
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,112.1
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.88
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.54
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.02
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,41.31
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,64.76
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,57.66
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,274.4
943495,High Street Long Buckby,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,241.2
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.22
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.65
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.69
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.81
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.08
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,119.8
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,37.85
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,64.71
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,53.72
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,272.7
943495,High Street Long Buckby,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,224.1
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.5
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,117.6
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.7
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,42.54
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,59.18
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,56.04
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,250.0
943495,High Street Long Buckby,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,232.9
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,28.33
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.13
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.23
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.52
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,40.89
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,65.4
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,56.85
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,274.7
943495,High Street Long Buckby,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,31.84
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.77
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.33
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.55
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,126.0
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,45.51
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,67.88
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,54.84
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,285.5
943495,High Street Long Buckby,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,229.1
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.7
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.65
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,31.82
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,34.55
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,46.38
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,64.37
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,63.96
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,194.2
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,271.3
943495,High Street Long Buckby,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,266.7
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,29.48
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.09
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.7
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
