Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.92
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.58
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,49.45
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,67.79
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,63.07
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,207.4
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,287.2
943495,High Street Long Buckby,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,264.6
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.98
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.7
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,108.0
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.7
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.96
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,134.1
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,42.23
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,67.3
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,55.8
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,283.2
943495,High Street Long Buckby,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,234.5
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.33
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.2
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.46
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,36.82
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,65.21
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,53.37
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,276.4
943495,High Street Long Buckby,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,224.4
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.52
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.68
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.59
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,138.8
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.9
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,48.57
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,66.53
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,49.04
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,202.8
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,280.0
943495,High Street Long Buckby,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.51
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,51.87
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,64.71
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,45.3
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,216.4
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,270.4
943495,High Street Long Buckby,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.45
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.45
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.86
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,38.32
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.34
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,70.6
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,52.53
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,295.6
943495,High Street Long Buckby,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,220.3
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.57
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.27
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,40.05
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,56.19
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,51.52
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,235.4
943495,High Street Long Buckby,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,215.7
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.26
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.5
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.12
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.77
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,36.39
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,51.17
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,48.42
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,214.5
943495,High Street Long Buckby,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,201.9
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.96
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.0
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,32.44
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,50.92
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,50.85
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
943495,High Street Long Buckby,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,211.9
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.17
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,31.21
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,51.79
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,44.82
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,217.7
943495,High Street Long Buckby,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.14
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.54
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.9
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.27
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,28.14
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,60.17
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,43.76
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,251.8
943495,High Street Long Buckby,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.33
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.65
