Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.45
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,24.59
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,56.01
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,41.54
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,234.3
943495,High Street Long Buckby,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,172.5
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.36
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.52
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.84
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,28.06
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,58.09
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,45.8
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,242.7
943495,High Street Long Buckby,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.9
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.49
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,25.09
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,51.61
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,47.28
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
943495,High Street Long Buckby,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,197.4
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.29
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.18
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,29.13
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,54.15
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,45.13
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,229.4
943495,High Street Long Buckby,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.87
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.77
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.4
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,27.68
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,50.47
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,45.82
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,214.7
943495,High Street Long Buckby,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.94
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.23
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.67
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.12
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,29.34
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,54.11
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,46.34
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,226.6
943495,High Street Long Buckby,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,194.6
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.94
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.98
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,123.7
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,51.49
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,45.23
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,216.6
943495,High Street Long Buckby,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,189.8
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.61
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.37
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.47
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.1
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,32.28
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,43.99
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,42.32
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,187.0
943495,High Street Long Buckby,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,178.4
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.04
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.1
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,28.52
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,42.88
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,41.37
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
943495,High Street Long Buckby,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,174.2
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.63
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.5
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,42.9
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,42.36
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,182.1
943495,High Street Long Buckby,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,33.22
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,44.35
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,46.62
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
943495,High Street Long Buckby,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,195.3
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
