Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.48
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.35
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,30.27
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,38.63
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,39.98
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,31.87
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,36.31
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,40.06
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,167.1
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.93
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.94
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.9
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,39.29
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,42.15
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,168.6
943495,High Street Long Buckby,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.32
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.3
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,27.66
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,36.79
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,41.35
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,158.2
943495,High Street Long Buckby,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.91
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,20.51
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,27.53
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,31.68
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.45
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,19.45
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,28.14
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,31.88
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.3
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.63
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.14
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.21
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,28.73
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.26
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.54
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,26.81
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,21.92
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,28.78
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,27.75
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.47
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,20.76
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,29.37
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,28.18
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,25.98
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
