Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.98
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.98
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,19.86
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,27.12
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,24.43
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.05
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.82
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,28.52
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,24.38
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.66
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,26.09
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,25.3
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.02
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,24.5
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,29.13
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,123.8
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.1
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.54
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,24.46
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,30.03
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,25.61
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,29.72
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.15
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.1
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,24.76
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,28.64
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,27.28
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.22
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,22.92
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,30.19
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.36
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,23.46
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,33.66
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.24
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,24.03
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,34.98
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,29.4
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
943495,High Street Long Buckby,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.33
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.2
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,34.63
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,29.95
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
