Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.82
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,24.28
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,32.82
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,29.17
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.92
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.25
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.6
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,21.71
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,33.35
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
943495,High Street Long Buckby,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,23.51
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,32.16
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,28.5
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.8
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,25.33
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,30.36
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.8
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,32.14
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,29.25
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,125.9
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.87
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.91
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.35
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,23.01
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,33.02
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,29.59
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.51
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,31.79
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.71
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.69
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.41
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,21.15
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,33.56
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.06
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.12
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,20.84
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,36.57
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,35.81
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.91
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.67
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,21.83
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,34.88
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,35.06
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.93
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,33.4
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.3
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,21.19
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,35.32
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,35.43
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
