Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.08
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.18
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,20.95
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,34.77
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,33.7
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,32.89
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,36.82
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.35
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,33.9
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,20.95
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,29.4
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,39.37
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.17
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.22
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,34.1
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,20.66
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,40.17
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.88
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,21.36
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,31.38
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,37.5
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.72
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.98
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,34.4
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,38.95
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,34.6
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,21.03
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,38.43
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.95
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,34.8
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.65
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,23.17
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,31.28
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,42.01
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
943495,High Street Long Buckby,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.98
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.9
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.27
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,24.94
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,36.13
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,42.09
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.28
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.43
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,35.1
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.27
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,25.95
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,42.83
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,41.67
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,186.1
943495,High Street Long Buckby,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,176.3
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.57
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.32
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,35.2
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,37.8
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,44.34
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
