Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.47
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.93
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.84
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,24.16
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,36.15
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,47.19
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,199.7
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.89
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,35.5
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,23.86
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,32.95
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,44.72
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,146.7
943495,High Street Long Buckby,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,189.9
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.74
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,35.7
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.26
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,24.92
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,46.14
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,195.9
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.57
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.45
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,26.54
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,32.68
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,43.73
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.13
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.09
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,28.41
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,38.6
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,45.52
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
943495,High Street Long Buckby,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.97
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,36.1
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.01
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,27.64
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,44.59
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,48.52
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,194.1
943495,High Street Long Buckby,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,206.5
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.66
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.31
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.21
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.57
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,30.04
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,56.42
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,53.33
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,240.7
943495,High Street Long Buckby,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,226.0
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.17
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.1
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.28
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.83
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.08
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,34.8
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,51.88
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,54.62
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,222.7
943495,High Street Long Buckby,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,232.1
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.17
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.83
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.15
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.02
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,35.96
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,55.71
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,54.85
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,154.0
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,233.5
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.66
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.93
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.04
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,36.4
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.71
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,34.29
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,61.41
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,55.49
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,263.3
943495,High Street Long Buckby,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,236.5
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.11
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,38.16
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,165.1
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,36.5
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,35.52
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,54.99
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,60.13
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.1
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,237.4
943495,High Street Long Buckby,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,256.3
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
