Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.73
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.01
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,160.1
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.39
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,36.5
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.4
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,44.34
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,57.84
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,59.85
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,247.7
943495,High Street Long Buckby,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,255.1
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.57
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,29.49
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.39
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,38.28
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,164.5
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.93
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,36.5
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.01
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.02
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,46.39
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,62.26
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,58.54
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,194.9
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,264.0
943495,High Street Long Buckby,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,247.8
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.33
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.53
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.7
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,158.1
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.21
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.75
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,47.53
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,64.39
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,58.07
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,200.5
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,274.4
943495,High Street Long Buckby,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.77
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.97
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.29
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,44.38
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,58.99
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,55.1
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,188.1
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,252.5
943495,High Street Long Buckby,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,235.9
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.28
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.29
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,38.92
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,168.4
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.82
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.01
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,42.85
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,60.27
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,59.49
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,180.9
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,257.5
943495,High Street Long Buckby,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,254.1
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.66
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.62
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,37.34
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,162.1
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.07
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.4
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,38.32
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,58.54
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,60.06
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,250.4
943495,High Street Long Buckby,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,256.4
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.55
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.28
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,42.35
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,183.7
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.08
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.83
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,36.8
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,36.52
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,63.47
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,63.54
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,272.3
943495,High Street Long Buckby,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,272.8
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.63
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,39.4
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,170.3
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,36.8
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.95
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,36.62
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,60.75
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,61.88
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,259.9
943495,High Street Long Buckby,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,263.9
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.57
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,42.03
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.8
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,179.8
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.18
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,36.9
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,36.18
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,59.52
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,65.34
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,111.7
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,253.2
943495,High Street Long Buckby,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,277.1
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.34
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.16
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,41.26
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,177.6
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.72
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.72
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.25
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,38.08
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,60.26
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,64.87
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,258.5
943495,High Street Long Buckby,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,275.9
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.01
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.47
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,40.11
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,172.4
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.8
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.98
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,37.94
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,64.48
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,65.18
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
