Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.34
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.84
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,40.76
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,175.4
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.25
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,36.67
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,73.49
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,63.14
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,312.3
943495,High Street Long Buckby,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.5
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.32
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,38.97
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,168.0
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.9
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.53
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.16
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,34.9
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,71.67
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,59.89
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,304.0
943495,High Street Long Buckby,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,255.2
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.21
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,36.33
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.73
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,37.2
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,68.11
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,56.5
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,289.6
943495,High Street Long Buckby,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,240.6
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.27
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.32
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,37.72
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,162.4
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,34.07
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,60.69
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,57.79
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,258.3
943495,High Street Long Buckby,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,245.6
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,38.38
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,164.6
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.08
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.22
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.58
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,42.26
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,64.68
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,56.55
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,274.8
943495,High Street Long Buckby,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,240.0
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.79
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,37.44
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,159.7
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.59
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,36.8
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.82
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,45.9
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,68.52
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,57.45
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,194.9
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,289.9
943495,High Street Long Buckby,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,243.2
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.28
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,40.36
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,173.0
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.79
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,47.96
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,64.45
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,61.25
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,202.7
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,274.4
943495,High Street Long Buckby,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,259.7
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.73
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,29.2
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.05
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,39.35
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.1
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,168.8
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.06
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.81
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,48.75
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,61.76
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,59.04
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.1
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,263.6
943495,High Street Long Buckby,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,250.9
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.42
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.22
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,38.5
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,157.8
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.09
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,51.33
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,63.34
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,61.04
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.0
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,269.3
943495,High Street Long Buckby,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,258.6
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.76
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.27
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.46
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.9
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.55
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.89
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,40.61
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,55.85
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,59.54
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.6
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,238.8
943495,High Street Long Buckby,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,251.3
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.58
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.26
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.47
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.92
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,158.2
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.87
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,45.54
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,59.15
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,63.72
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,252.7
943495,High Street Long Buckby,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,269.3
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
