Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.22
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.56
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.39
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,35.39
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,143.9
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,151.9
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.73
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.51
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,46.56
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,56.76
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,58.75
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.4
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,244.3
943495,High Street Long Buckby,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,248.4
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.23
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.13
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.94
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,46.37
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,55.77
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,60.93
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,194.1
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,238.6
943495,High Street Long Buckby,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,256.5
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.34
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.2
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.61
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.4
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,38.96
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,56.19
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,59.36
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,165.2
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,239.3
943495,High Street Long Buckby,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,249.6
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.58
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.99
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.1
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,144.2
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.94
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,35.2
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,56.73
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,65.3
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,241.7
943495,High Street Long Buckby,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,273.6
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.0
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.08
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.24
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.85
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,130.2
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,139.9
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.57
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.0
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,33.95
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,56.26
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,60.25
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,252.6
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.24
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.75
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.35
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.04
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.45
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.14
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,56.17
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,61.8
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,136.1
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,259.9
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.33
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.15
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.29
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,33.58
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,56.44
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,64.49
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,242.0
943495,High Street Long Buckby,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,270.0
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.44
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.12
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,125.4
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.44
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.94
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,32.24
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,58.65
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,63.4
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,252.1
943495,High Street Long Buckby,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,266.6
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.74
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.21
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.79
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.88
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.25
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,31.66
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,53.12
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,56.01
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
943495,High Street Long Buckby,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,235.2
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.22
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.58
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.0
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,51.13
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,55.4
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,220.4
943495,High Street Long Buckby,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.44
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.44
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.86
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.46
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.32
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.73
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.73
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,39.4
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,57.95
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,58.21
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,247.7
