Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,245.1
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.5
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.15
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.26
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.01
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,141.0
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.56
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.37
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,37.59
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,52.68
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,55.89
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,160.5
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,227.3
943495,High Street Long Buckby,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,235.4
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.4
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.64
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.15
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.7
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,40.95
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,53.69
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,56.28
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,230.7
943495,High Street Long Buckby,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.48
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.49
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.7
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.63
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.81
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,37.28
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,58.02
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,60.05
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.9
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,247.7
943495,High Street Long Buckby,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,251.6
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.43
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.74
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.04
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,148.6
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.45
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.7
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,35.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,54.93
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,53.69
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,236.6
943495,High Street Long Buckby,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,225.9
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.25
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.18
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.24
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.06
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.18
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.5
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.23
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.88
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,46.4
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,53.28
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,58.09
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,231.4
943495,High Street Long Buckby,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,243.8
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.65
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.37
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.81
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.55
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.0
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.44
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.82
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.85
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.18
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,40.56
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,54.15
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,60.39
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,171.2
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,234.6
943495,High Street Long Buckby,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,253.1
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,26.18
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.29
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.37
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,148.3
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,130.9
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.96
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.64
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,43.64
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,56.27
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,57.31
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,184.7
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,243.9
943495,High Street Long Buckby,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,240.9
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.23
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.09
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,47.66
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,56.17
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,55.56
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,201.5
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,241.8
943495,High Street Long Buckby,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,233.9
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.95
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.9
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.19
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.51
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.51
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.4
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.6
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,43.32
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,56.98
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,54.73
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,245.1
943495,High Street Long Buckby,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.48
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.02
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.12
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.61
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.3
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,39.28
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,62.77
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,55.46
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,268.1
943495,High Street Long Buckby,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,235.0
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.14
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.75
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.07
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.79
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,35.3
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.94
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,41.87
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,62.77
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,53.95
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,81.8
