Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,269.0
943495,High Street Long Buckby,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,227.5
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.63
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.3
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.26
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,35.2
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.96
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,44.8
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,63.23
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,56.71
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,189.7
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,272.5
943495,High Street Long Buckby,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,239.8
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.26
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.64
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.3
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,35.0
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,40.37
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,66.77
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,54.62
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,286.2
943495,High Street Long Buckby,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,231.4
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.08
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.75
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.59
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.9
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.34
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.9
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.3
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,39.23
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,57.61
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,56.02
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,166.2
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,249.3
943495,High Street Long Buckby,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,237.0
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.14
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.29
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.13
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.99
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,108.3
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.8
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.18
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,40.97
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,58.68
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,54.78
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,253.0
943495,High Street Long Buckby,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,232.0
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.4
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.59
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.1
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,105.3
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.6
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.43
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,41.34
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,63.46
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,58.56
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,273.2
943495,High Street Long Buckby,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,247.6
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.51
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.4
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,160.7
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.68
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.44
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.4
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.3
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,41.15
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,69.68
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,53.96
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,174.3
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,300.2
943495,High Street Long Buckby,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,229.1
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.25
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.36
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.61
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,148.4
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.2
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.06
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,129.6
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,34.2
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.41
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,42.17
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,68.34
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,59.55
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,294.8
943495,High Street Long Buckby,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,251.2
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.84
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,39.29
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,154.5
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,165.7
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.82
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.54
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.78
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,41.46
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,70.35
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,62.84
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,174.6
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,303.6
943495,High Street Long Buckby,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,263.9
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.81
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.5
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,41.46
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,176.0
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.65
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.32
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.89
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,21.21
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.56
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,45.65
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,79.04
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,67.47
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,192.2
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,339.4
943495,High Street Long Buckby,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,284.1
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.96
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,37.37
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.83
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.25
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.3
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,45.74
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,73.01
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,63.22
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,194.0
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,312.6
943495,High Street Long Buckby,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,265.6
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.75
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.96
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,162.0
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.92
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.5
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.76
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,36.81
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,70.5
