Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,59.7
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,156.0
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,301.4
943495,High Street Long Buckby,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,251.7
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.24
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,39.18
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.62
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,167.3
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.92
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.76
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,33.3
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.29
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.27
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,73.97
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,60.1
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,161.9
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,316.9
943495,High Street Long Buckby,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,253.9
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.85
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.22
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.73
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.8
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,33.2
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.51
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,33.35
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,67.65
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,60.03
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.2
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,290.9
943495,High Street Long Buckby,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,253.4
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.64
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.63
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,153.2
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.7
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.68
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.9
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.46
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,66.71
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,63.63
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,288.2
943495,High Street Long Buckby,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,269.4
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.01
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,39.21
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.98
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,168.5
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.88
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.78
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,33.0
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.86
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,33.36
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,72.41
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,62.89
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,311.9
943495,High Street Long Buckby,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,267.7
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.74
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,39.1
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.68
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,167.0
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.89
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.38
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.13
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.8
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,40.92
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,74.2
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,58.21
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,124.8
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.3
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,317.7
943495,High Street Long Buckby,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,246.7
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.01
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.22
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.22
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.69
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,164.6
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.48
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.2
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,41.27
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,72.29
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,59.05
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,120.0
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,173.6
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,308.1
943495,High Street Long Buckby,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,250.3
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.58
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.84
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,156.1
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.38
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.02
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.18
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,37.85
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,69.74
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,297.0
943495,High Street Long Buckby,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,236.7
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.82
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.27
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.77
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,140.6
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.68
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.96
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.05
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,35.72
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,69.86
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,56.4
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,122.4
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,297.5
943495,High Street Long Buckby,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,237.6
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.9
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.77
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.07
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.68
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,34.17
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,70.2
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,58.29
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,297.0
943495,High Street Long Buckby,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.9
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.18
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.1
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.39
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,33.27
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.62
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.59
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,38.81
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,73.42
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,61.68
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,308.7
943495,High Street Long Buckby,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.13
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.23
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,34.29
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.51
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.95
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.87
