Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,40.15
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,71.45
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,63.84
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,302.1
943495,High Street Long Buckby,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,266.9
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.02
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.33
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.28
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,163.3
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.85
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.51
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,130.3
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.28
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.14
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,38.41
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,70.77
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,65.35
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,298.1
943495,High Street Long Buckby,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,273.8
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.87
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,45.37
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.17
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,190.1
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.92
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,42.3
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,79.42
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,58.86
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,332.6
943495,High Street Long Buckby,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.24
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.84
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.33
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.71
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,175.7
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,34.14
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.24
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,46.7
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,78.21
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,55.76
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,331.2
943495,High Street Long Buckby,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,235.1
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.98
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.26
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,37.75
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,160.6
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,130.2
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.93
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.84
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.45
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,45.78
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,69.79
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,55.58
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,296.0
943495,High Street Long Buckby,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,235.6
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.17
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.71
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,128.5
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.42
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,42.28
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,67.62
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,54.53
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,179.0
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,287.2
943495,High Street Long Buckby,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,230.0
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.48
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.72
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.91
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,159.8
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.09
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.1
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.84
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,41.2
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,72.41
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,54.62
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,173.1
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,305.5
943495,High Street Long Buckby,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,230.4
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.83
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.79
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.57
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,160.1
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,37.39
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,39.57
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,84.03
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,64.63
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,352.6
943495,High Street Long Buckby,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,270.6
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.4
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,73.74
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,52.9
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,155.9
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,309.5
943495,High Street Long Buckby,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.64
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.27
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.86
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,174.7
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.96
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,42.6
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,70.88
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,54.81
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,179.3
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,298.2
943495,High Street Long Buckby,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,230.6
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.91
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.73
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,166.9
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.78
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.21
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,40.19
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,63.6
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,52.12
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,271.5
943495,High Street Long Buckby,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,221.5
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.98
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.51
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.85
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.47
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.3
