Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,39.74
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,57.88
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,47.85
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,246.9
943495,High Street Long Buckby,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,203.5
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.53
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.08
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.95
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,34.13
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,54.45
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,51.73
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.93
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,150.1
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.71
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.93
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,34.76
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,59.49
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,61.29
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,252.4
943495,High Street Long Buckby,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,258.5
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.4
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.71
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.25
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.46
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,37.26
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,62.28
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,55.33
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,261.9
943495,High Street Long Buckby,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,232.4
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.87
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.48
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,34.31
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,74.31
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,57.34
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,311.9
943495,High Street Long Buckby,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,241.5
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.33
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.16
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.27
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.37
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.26
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.64
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,34.21
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,62.44
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,60.06
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,105.1
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,263.6
943495,High Street Long Buckby,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,251.6
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.2
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.95
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.77
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.08
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,52.65
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,50.76
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,224.3
943495,High Street Long Buckby,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,212.3
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.91
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,38.24
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.57
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,160.6
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,133.5
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,29.93
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,66.24
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,51.94
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,278.6
943495,High Street Long Buckby,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,216.7
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.37
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.09
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,158.4
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,136.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,29.28
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,60.38
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,51.83
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,255.8
943495,High Street Long Buckby,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.71
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.98
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.91
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.66
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,30.84
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,56.72
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,49.04
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,239.2
943495,High Street Long Buckby,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,206.1
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.58
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.12
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,33.41
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,55.6
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,49.62
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,234.9
943495,High Street Long Buckby,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,208.1
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.8
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.15
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.4
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
