Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.35
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,22.14
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,31.05
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,33.54
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.86
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.78
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,30.66
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,31.13
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,29.11
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,30.44
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.5
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,30.95
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,21.38
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,35.29
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
943495,High Street Long Buckby,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.84
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.71
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,22.3
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,36.18
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.26
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.27
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.66
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,22.46
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,30.74
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,36.27
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.56
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,24.07
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,32.56
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,37.15
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.94
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.35
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,20.83
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,36.87
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,159.5
943495,High Street Long Buckby,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.36
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.38
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.55
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,37.7
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,33.37
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
943495,High Street Long Buckby,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
