Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,31.95
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,30.99
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
943495,High Street Long Buckby,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.56
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.37
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,22.22
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,32.7
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,34.29
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.18
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.08
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,86.5
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,33.0
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,22.86
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,35.27
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,39.61
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.23
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.15
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.43
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,22.97
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,35.01
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,37.21
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
943495,High Street Long Buckby,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.25
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.88
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,33.2
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,22.25
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,33.71
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,38.35
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.76
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.11
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.3
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,20.95
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,36.71
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
943495,High Street Long Buckby,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.58
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.5
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,31.53
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,33.15
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,25.53
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,35.12
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,34.43
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
943495,High Street Long Buckby,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.8
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.7
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.8
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,35.85
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,36.11
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.78
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,95.1
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.37
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,37.1
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,35.43
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,162.0
943495,High Street Long Buckby,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.36
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.08
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.7
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,20.75
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,36.6
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,36.04
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,158.7
943495,High Street Long Buckby,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.62
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.8
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.7
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.1
