Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,23.88
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,35.65
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,38.33
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
943495,High Street Long Buckby,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.43
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,19.82
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,35.63
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,39.42
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.51
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,22.09
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,35.2
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,40.48
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,153.4
943495,High Street Long Buckby,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,170.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.55
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.05
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,34.97
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,40.49
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
943495,High Street Long Buckby,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.66
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.61
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,33.45
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,42.16
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,176.3
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.48
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,34.2
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,40.35
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
943495,High Street Long Buckby,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.47
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.3
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,21.62
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,37.91
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,43.79
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,163.1
943495,High Street Long Buckby,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.41
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.01
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,22.46
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,30.57
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,43.46
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.1
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,22.74
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,30.25
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,43.25
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
943495,High Street Long Buckby,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.29
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.6
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.2
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,35.28
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,47.95
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,200.2
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.65
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.36
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,20.59
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,45.82
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,192.1
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.82
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
