Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,22.86
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,38.65
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,40.74
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.8
943495,High Street Long Buckby,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.73
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.1
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,22.07
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,36.94
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,43.76
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
943495,High Street Long Buckby,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.19
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,22.79
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,46.62
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,197.1
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.24
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,28.18
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,37.21
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,44.12
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.71
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.25
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,30.89
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,36.75
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,42.68
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,181.1
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.08
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.18
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.49
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.21
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.44
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,36.93
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,43.54
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,44.91
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,187.4
943495,High Street Long Buckby,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.13
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.79
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,109.4
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.12
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,30.15
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,50.25
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,45.64
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,216.5
943495,High Street Long Buckby,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.61
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.29
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.92
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.21
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,34.82
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,46.91
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,44.53
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.0
943495,High Street Long Buckby,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.64
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.41
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.61
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,45.61
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,47.31
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,196.8
943495,High Street Long Buckby,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,201.2
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.16
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.62
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.24
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.03
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,30.54
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,57.51
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,51.09
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,244.8
943495,High Street Long Buckby,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,216.4
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.44
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.11
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.1
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.72
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.29
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,29.45
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,60.65
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,52.52
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,257.2
943495,High Street Long Buckby,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,223.5
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.05
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.9
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
