Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.99
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,35.77
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,56.61
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,54.29
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,241.4
943495,High Street Long Buckby,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.81
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.81
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,37.91
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,58.24
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,50.86
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,247.9
943495,High Street Long Buckby,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,216.3
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.08
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.71
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,149.5
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.94
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,35.65
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,56.09
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,56.53
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,240.4
943495,High Street Long Buckby,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,239.8
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.95
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,141.6
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.49
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.14
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,36.5
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,60.52
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,57.59
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,257.1
943495,High Street Long Buckby,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,243.9
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.2
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.19
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.52
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.45
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.98
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,43.36
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,60.17
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,56.18
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,183.4
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,255.5
943495,High Street Long Buckby,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,237.8
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.16
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,37.73
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.3
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,162.5
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,45.37
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,64.35
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,57.21
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,273.9
943495,High Street Long Buckby,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,243.1
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.9
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.8
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.8
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.51
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.65
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.42
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,43.38
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,64.95
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,53.95
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,182.0
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,274.5
943495,High Street Long Buckby,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,228.9
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.96
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.34
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.93
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,42.75
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,58.94
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,54.67
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,248.0
943495,High Street Long Buckby,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,230.8
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,33.81
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.98
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.28
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,141.0
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.01
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.14
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,49.67
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,62.03
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,58.11
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,261.9
943495,High Street Long Buckby,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,246.2
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,32.64
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.06
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.66
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,55.79
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,62.27
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,58.36
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,232.4
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,263.7
943495,High Street Long Buckby,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,247.4
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,10.44
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.98
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.05
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,157.1
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.8
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.46
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,41.02
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,71.77
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,58.58
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,303.9
943495,High Street Long Buckby,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,249.9
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.17
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.82
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.36
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
