Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.67
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,41.6
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,63.52
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,53.3
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,175.9
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,270.9
943495,High Street Long Buckby,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.67
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.08
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.47
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.76
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.97
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.43
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,41.1
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,66.07
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,54.47
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,278.9
943495,High Street Long Buckby,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,231.2
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.24
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.78
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.87
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.41
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.04
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.34
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,40.69
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,68.13
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,56.27
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,287.1
943495,High Street Long Buckby,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.51
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.5
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.65
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.55
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,36.37
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,65.79
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,53.15
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,276.1
943495,High Street Long Buckby,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,225.4
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.09
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.79
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,35.77
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,148.6
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.32
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,38.44
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,65.83
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,54.26
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,279.5
943495,High Street Long Buckby,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,231.3
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.58
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.42
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.62
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.41
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.7
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.97
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,43.79
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,57.59
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,52.57
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,244.3
943495,High Street Long Buckby,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.6
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.08
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.3
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,45.68
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,55.79
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,53.88
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,192.6
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,235.9
943495,High Street Long Buckby,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,228.2
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.8
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.87
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,108.9
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,149.5
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.54
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,43.38
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,54.06
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,55.24
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,230.3
943495,High Street Long Buckby,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,233.5
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.28
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.33
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.99
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.7
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,137.2
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.27
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,41.99
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,49.87
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,52.36
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
943495,High Street Long Buckby,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,221.6
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.53
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.53
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,41.82
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,52.33
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,53.3
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,225.9
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.03
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.54
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.33
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,131.9
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.23
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,38.13
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,58.66
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,51.66
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,250.0
943495,High Street Long Buckby,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,220.1
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.61
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.01
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.19
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.06
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
