Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.99
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.8
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,39.53
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,66.03
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,53.57
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,101.1
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,279.9
943495,High Street Long Buckby,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.16
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.72
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.57
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,144.2
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.5
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.07
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.55
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,38.7
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,59.79
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,56.19
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.8
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,253.8
943495,High Street Long Buckby,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.88
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.15
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.64
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.1
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.57
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.02
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.92
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,38.76
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,62.29
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,55.66
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,263.7
943495,High Street Long Buckby,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,235.7
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.83
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,105.6
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.0
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.05
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.35
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.51
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,57.78
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,60.43
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,245.4
943495,High Street Long Buckby,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,255.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.59
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.46
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.08
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.75
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,34.53
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,53.91
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,56.41
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,229.4
943495,High Street Long Buckby,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,238.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.69
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.69
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.2
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.77
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.37
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,32.37
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,51.29
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,56.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.7
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,217.9
943495,High Street Long Buckby,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.54
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,35.2
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,53.52
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,56.98
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,227.3
943495,High Street Long Buckby,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,239.5
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.23
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.52
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.61
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.32
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.09
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,31.69
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,58.26
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,59.49
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,133.9
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,245.3
943495,High Street Long Buckby,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,249.8
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.22
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.75
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.8
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,148.3
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.07
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,30.84
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,50.5
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,57.71
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,213.4
943495,High Street Long Buckby,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.1
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.64
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.23
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.6
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,30.92
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,50.32
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,54.32
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,213.8
943495,High Street Long Buckby,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,227.8
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.03
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,122.1
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,112.3
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,33.61
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,50.22
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,50.33
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,213.7
943495,High Street Long Buckby,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,211.1
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.93
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.98
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
