Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.37
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.71
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,33.46
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,49.11
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,50.58
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
943495,High Street Long Buckby,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,213.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.61
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.88
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,34.37
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,46.21
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,46.89
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
943495,High Street Long Buckby,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.3
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.35
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,33.31
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,46.0
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,50.6
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,197.6
943495,High Street Long Buckby,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,213.2
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.45
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.84
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,30.18
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,46.06
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,48.13
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,197.9
943495,High Street Long Buckby,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,202.2
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.86
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.43
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,30.01
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,46.4
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,50.58
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,197.7
943495,High Street Long Buckby,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,212.2
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.15
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.47
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.75
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,30.78
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,49.57
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,46.59
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,211.4
943495,High Street Long Buckby,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.24
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.54
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.29
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.25
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,51.32
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,48.69
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,217.2
943495,High Street Long Buckby,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,203.9
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.16
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.23
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.08
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,27.69
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,55.08
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,48.18
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,231.6
943495,High Street Long Buckby,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,202.0
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.8
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.07
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.77
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,32.97
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,50.53
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,48.11
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,214.3
943495,High Street Long Buckby,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,201.9
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.57
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.81
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.68
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,27.54
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,49.2
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,46.54
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,208.5
943495,High Street Long Buckby,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.63
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.51
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,31.63
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,53.84
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,50.54
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,212.1
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.01
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.32
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.88
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,126.4
