Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.2
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.27
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,30.78
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,50.91
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,48.76
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,216.5
943495,High Street Long Buckby,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,204.8
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.89
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.78
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.87
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,35.9
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,53.45
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,51.02
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,226.3
943495,High Street Long Buckby,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,213.7
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.11
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.55
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.31
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,37.41
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,54.65
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,54.62
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,233.8
943495,High Street Long Buckby,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.55
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.6
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.82
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.38
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.78
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,34.67
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,56.68
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,50.75
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,241.8
943495,High Street Long Buckby,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,213.6
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.64
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,126.0
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.01
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.42
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,31.05
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,54.23
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,51.97
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,217.9
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.55
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.78
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.7
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.69
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,30.6
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,57.6
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,55.97
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,245.7
943495,High Street Long Buckby,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,234.7
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.03
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.41
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,32.71
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,56.45
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,57.51
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,239.2
943495,High Street Long Buckby,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,240.7
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.1
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.43
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.92
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.74
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,29.35
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,60.95
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,54.01
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,258.5
943495,High Street Long Buckby,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,227.9
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.25
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.19
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.26
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.9
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,32.49
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,65.21
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,54.26
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,274.9
943495,High Street Long Buckby,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,229.3
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.1
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.46
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,145.0
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.21
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.1
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,36.3
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,61.95
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,54.51
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,262.8
943495,High Street Long Buckby,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,229.9
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.39
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.87
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.45
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.9
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.7
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,31.04
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,67.64
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,52.75
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,129.5
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,287.2
943495,High Street Long Buckby,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,222.6
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.68
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.56
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,63.3
